Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
