Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
