Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
