Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
