Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,19.9
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,19.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
