Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,19.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
