Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,19.3
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,19.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,19.6
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,20.0
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,19.8
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
