Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.31
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
