Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722936,Berwicks Lane - Marston Green,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722936,Berwicks Lane - Marston Green,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
