Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,245.4
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,17.6
