Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
