Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
