Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.99
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.85
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
