Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722936,Berwicks Lane - Marston Green,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722936,Berwicks Lane - Marston Green,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.65
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722936,Berwicks Lane - Marston Green,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.41
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722936,Berwicks Lane - Marston Green,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
