Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722936,Berwicks Lane - Marston Green,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
