Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,256.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.9
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,227.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
