Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.7
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
