Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722936,Berwicks Lane - Marston Green,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
