Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
