Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
