Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722936,Berwicks Lane - Marston Green,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
