Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,244.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,19.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,19.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
