Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,256.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,285.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,242.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
