Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
