Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
