Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
