Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
