Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
