Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722936,Berwicks Lane - Marston Green,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722936,Berwicks Lane - Marston Green,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
