Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,201.8
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,228.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
