Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.9
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,251.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.7
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
