Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,233.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.6
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.6
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.8
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.2
