Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.0
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.0
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,246.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
