Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
