Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722936,Berwicks Lane - Marston Green,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
