Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
