Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722936,Berwicks Lane - Marston Green,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722936,Berwicks Lane - Marston Green,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722936,Berwicks Lane - Marston Green,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
