Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
