Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
