Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722936,Berwicks Lane - Marston Green,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
