Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
