Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
