Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
