Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722936,Berwicks Lane - Marston Green,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
