Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722936,Berwicks Lane - Marston Green,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722936,Berwicks Lane - Marston Green,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.69
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
