Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722936,Berwicks Lane - Marston Green,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
