Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,204.4
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,266.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,258.3
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
