Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
