Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
