Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722936,Berwicks Lane - Marston Green,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
