Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722936,Berwicks Lane - Marston Green,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722936,Berwicks Lane - Marston Green,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
