Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
