Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
