Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,12.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
