Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.59
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722936,Berwicks Lane - Marston Green,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722936,Berwicks Lane - Marston Green,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.27
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
