Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.83
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722936,Berwicks Lane - Marston Green,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722936,Berwicks Lane - Marston Green,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.27
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.81
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722936,Berwicks Lane - Marston Green,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
