Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722936,Berwicks Lane - Marston Green,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722936,Berwicks Lane - Marston Green,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722936,Berwicks Lane - Marston Green,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
