Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
