Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
