Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
