Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
