Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722936,Berwicks Lane - Marston Green,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722936,Berwicks Lane - Marston Green,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
