Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722936,Berwicks Lane - Marston Green,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.22
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722936,Berwicks Lane - Marston Green,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722936,Berwicks Lane - Marston Green,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722936,Berwicks Lane - Marston Green,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
