Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722936,Berwicks Lane - Marston Green,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.21
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722936,Berwicks Lane - Marston Green,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
